Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93997
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99478
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98782
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.5
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
451897,Southern Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451897,Southern Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8582700000000001
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8694700000000001
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99313
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86535
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98224
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98309
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.62
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.75
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
451897,Southern Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451897,Southern Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.5
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6528
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91647
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99243
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90793
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98911
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,53.25
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.38
451897,Southern Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
451897,Southern Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
451897,Southern Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7854300000000001
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91308
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98895
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90188
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97842
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96747
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (Max),A,58.88
451897,Southern Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451897,Southern Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.93
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8873
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88418
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97589
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85315
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98175
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90045
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (Max),A,39.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.81
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87411
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95779
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9585
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90448
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98138
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93317
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
451897,Southern Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-153.5
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99194
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.63308
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64678
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66632
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99506
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84219
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.88
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
