Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.06
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74969
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9454
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90567
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84067
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99057
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8497299999999999
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.38
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.5
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.44
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-70.25
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75961
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94635
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.14095
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-71.88
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.12874000000000002
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97742
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82147
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.13
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.63
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7167600000000001
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97446
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90072
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8768299999999999
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8214100000000001
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-117.94
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97885
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98224
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.2398
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76858
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99362
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81833
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.38
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.62
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.63
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.31
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-91.25
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75949
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98401
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.11492
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-62.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.37
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.2416
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.69
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85519
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98157
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83926
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-116.68
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.20729
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96942
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86877
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.37
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65698
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97827
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96335
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
