Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.50185
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9949
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90704
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,70.25
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,71.25
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.12
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.63
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.06
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58648
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97385
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93399
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.5079
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99698
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8453700000000001
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.38
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.38
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.38
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.88
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (Min),A,54.12
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.44
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.75
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99274
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98645
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.40084
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.5
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.61669
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94174
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8231799999999999
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (Min),A,22.75
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.31
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-137.31
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80993
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98672
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.29372
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82763
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95099
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86893
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.88
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.56
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.19
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58178
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98877
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.49941
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.06
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.46096
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95746
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8726799999999999
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.94
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.63
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-120.69
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69006
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98914
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.31392
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.64269
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95834
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84616
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.06
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.56
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-156.87
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7145600000000001
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98746
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.78546
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.45303
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94095
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7975399999999999
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
