Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.44
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.06
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82226
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98978
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.63589
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.63357
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99271
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81225
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.81
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-138.94
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77505
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98853
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.42263
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.87
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.31
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.36135
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95016
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8872700000000001
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.37
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.12
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8496100000000001
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.99091
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.72149
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-72.38
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.10079
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96033
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74871
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.44
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.88
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83835
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98749
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7142
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-57.19
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-35.69
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.23058
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97556
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.60812
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.69
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-175.25
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79648
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75607
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7589100000000001
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-47.31
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.24306
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98749
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93463
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.62
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.44
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.81
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83835
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98779
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.39281
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.62
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.62
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-86.56
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.02522
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92056
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.56
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-167.06
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8614799999999999
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98419
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8143
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95428
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9931
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95456
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.25
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.25
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.25
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
