Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.81
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.81
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.37871
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98935
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.75116
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.60937
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98294
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96686
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.75
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-98.06
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50259
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.99005
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6983600000000001
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.25
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,178.13
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.04881
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99399
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8938299999999999
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,9.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.88
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-174.5
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99878
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.991
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.62652
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,19.38
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,19.5
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.38
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.25502
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98907
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89087
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.69
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.5
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-173.56
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76605
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98636
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8034899999999999
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96176
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99573
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8821700000000001
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,71.88
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,72.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.88
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.81
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98148
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88046
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96323
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99066
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79956
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.19
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76455
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98355
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81067
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97086
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98917
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80801
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.75
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.62
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.31
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8553700000000001
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8880299999999999
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95499
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
