Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93222
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99002
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8720700000000001
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.38
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.5
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.25
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-173.12
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7360800000000001
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98618
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.69299
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90716
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96713
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91098
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.75
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.44
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.69
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.38
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63577
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98688
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.60687
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90732
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98834
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91354
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.94
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-164.25
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65698
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8696299999999999
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98199
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93423
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99619
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94641
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.62
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.88
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.75
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86761
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98419
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88751
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8905
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99454
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92547
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.12
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.12
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.94
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.94
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7033
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98172
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90381
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8818600000000001
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96017
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91977
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-143.56
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7468199999999999
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98282
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.58511
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94482
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97876
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8893700000000001
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.12
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
