Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.94
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.19
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-152.19
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75305
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.70114
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.69415
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95053
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98807
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73074
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.19
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58968
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9841
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.63751
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88745
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99344
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8726200000000001
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.69
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-155.69
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68771
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95172
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.56765
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95383
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99225
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97391
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.19
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.63
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-120.31
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50558
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96262
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.18477
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.62
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.62
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94684
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94565
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.75
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.75
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.75
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (Max),A,48.62
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.19
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.44
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-129.5
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6983
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97208
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.35088
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97449
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96612
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.69
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79745
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95438
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.59982
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96765
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99463
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92096
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.87
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89099
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93262
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92999
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95138
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97787
