Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9794
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
451897,Southern Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87744
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87335
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91998
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89187
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98663
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.31
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82589
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94531
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8836299999999999
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98096
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99118
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (Max),A,41.25
451897,Southern Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99783
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66619
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93622
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,15.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97739
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91589
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.32
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8076399999999999
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.86316
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9552
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98987
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94577
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.56
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68408
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9895
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6220600000000001
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97842
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96725
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97266
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (Max),A,40.62
451897,Southern Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.06
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55471
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7305
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95618
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93243
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97037
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90121
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,160.19
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
