Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80929
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.30919
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74343
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92813
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95917
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99283
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.62
451897,Southern Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451897,Southern Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8398399999999999
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.46801
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98639
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98721
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99173
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.12
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.25
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,59.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,59.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.75
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
451897,Southern Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
451897,Southern Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.06
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76715
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.72241
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77835
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96939
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97095
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6399199999999999
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67614
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8909299999999999
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97641
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9823
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93069
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (Max),A,54.75
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.37
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-109.5
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.37
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6705899999999999
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.12319
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69628
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97675
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98984
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.995
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.75
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.38
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,74.5
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,74.75
451897,Southern Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.62
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
451897,Southern Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.25
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65164
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.29741
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8784799999999999
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97729
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97961
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8974
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.75
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.37
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98853
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.34524
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97754
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96503
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95499
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92337
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
