Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (Max),A,54.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451897,Southern Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.63
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4568100000000001
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.24147
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91662
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.12
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97107
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98141
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9856
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.38
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
451897,Southern Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451897,Southern Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-139.06
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7651600000000001
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.47469
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88431
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99057
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95245
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96027
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,84.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,84.38
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74392
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9837
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97961
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98373
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97913
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87524
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.88
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.12
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (Max),A,37.38
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-62.69
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8200700000000001
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.1491
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97324
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.12
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9892
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97717
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88394
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.25
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.25
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.25
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7825
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6383300000000001
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92453
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96902
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87411
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.5
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85385
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7598199999999999
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98691
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94351
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9809
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8796700000000001
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.63
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76593
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84949
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92496
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
