Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96884
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95117
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85483
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.31
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9967
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88315
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93219
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90903
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90765
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86001
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86261
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97229
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97653
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93783
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96875
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451897,Southern Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
451897,Southern Road,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91089
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83972
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9411
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9736
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94995
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92468
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.82
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8281799999999999
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83868
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9444
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97852
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94531
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.991
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.38
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88626
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8790600000000001
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8738100000000001
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95145
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95679
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91824
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57839
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89538
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93747
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96829
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90454
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,85.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,85.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (Max),A,86.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (Max),A,21.88
