Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.94
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.41607
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87185
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92053
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95251
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95355
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93301
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.37
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43993
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91513
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7743800000000001
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95911
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96707
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91565
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.81
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84591
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88739
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82995
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93799
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98645
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8198200000000001
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8730399999999999
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87405
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93484
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93799
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95016
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.44
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63644
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8889100000000001
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89938
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96316
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96017
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95172
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73721
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8909
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90527
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95303
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96356
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75955
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8382200000000001
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91656
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.43
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93298
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96258
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96506
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
