Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.62
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65447
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7538699999999999
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89255
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95563
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95572
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96158
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69897
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8425
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90277
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92935
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9584
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96167
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86145
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8924200000000001
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8675799999999999
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96393
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96835
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93603
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74511
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8684700000000001
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90002
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95737
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95789
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94498
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78003
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85351
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90115
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92807
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95969
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95007
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64031
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89456
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94159
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95236
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95904
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94025
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.25
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57748
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87018
