Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8973700000000001
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9523
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74844
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99051
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89636
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92493
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95557
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94574
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82385
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8766200000000001
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90756
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94192
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93002
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8613
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8956
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95489
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.19
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93579
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94464
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86346
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8822
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93814
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94925
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96588
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95523
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8051699999999999
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76669
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9169
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93433
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96008
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95682
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7629100000000001
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85321
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8663
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94748
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96612
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9552
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
