Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78299
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87372
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92819
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94647
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95621
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96753
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.56
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7098
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8323299999999999
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8861100000000001
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91333
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94327
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.62
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5906899999999999
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85635
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8753299999999999
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93713
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95834
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82721
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80093
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8640399999999999
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95117
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95923
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81653
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91492
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9155
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97058
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95044
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94617
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.87
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69503
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86035
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8977
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95502
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94852
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94595
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.69
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7402
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90866
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8695
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
