Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9566
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94342
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77612
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8995
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95819
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92114
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95734
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.38
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.62
451897,Southern Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Max),A,73.25
451897,Southern Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
451897,Southern Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.44
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5077699999999999
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9167200000000001
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8682200000000001
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9072899999999999
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9545
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.25
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.88
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
451897,Southern Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.81
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6519699999999999
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7872899999999999
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87713
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9259299999999999
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94501
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7639100000000001
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8718899999999999
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9402200000000001
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95288
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95099
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9503799999999999
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.19
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7247899999999999
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89297
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9311799999999999
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9642
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595299999999999
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9549200000000001
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72937
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9096700000000001
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90607
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93686
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93509
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9596600000000001
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
