Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8441700000000001
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89236
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91705
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9204100000000001
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9260200000000001
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96088
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8728600000000001
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94855
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9031399999999999
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9227
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97644
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71432
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96295
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9643200000000001
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789100000000001
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Max),A,55.12
451897,Southern Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.31
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61303
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93124
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8985299999999999
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9212899999999999
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9800399999999999
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9525399999999999
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56548
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8981600000000001
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97696
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96335
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95224
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8034600000000001
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97415
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96625
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96393
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96585
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95605
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.5
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
451897,Southern Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8962100000000001
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96783
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9444
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95831
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9569700000000001
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
