Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
451897,Southern Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9138200000000001
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9781200000000001
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9234
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9494299999999999
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9561799999999999
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.88
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.88
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9254399999999999
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9688700000000001
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9454600000000001
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606600000000001
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97913
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
451897,Southern Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
451897,Southern Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93884
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9711
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9490700000000001
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94427
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9855299999999999
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96414
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Min),A,49.75
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451897,Southern Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92453
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94583
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99203
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9747899999999999
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9676799999999999
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9656399999999999
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.12
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.12
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Max),A,81.62
451897,Southern Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
451897,Southern Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92609
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93396
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9340799999999999
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.25
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9680200000000001
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.62
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.62
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9151600000000001
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9449799999999999
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96524
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9773299999999999
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94955
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.961
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.5
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.62
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94745
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9646
