Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94119
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9797399999999999
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96078
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9877600000000001
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.5
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.38
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
451897,Southern Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451897,Southern Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93606
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9584299999999999
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96506
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9867600000000001
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94784
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9962200000000001
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,75.75
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.88
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,86.12
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,86.38
451897,Southern Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.38
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Max),A,80.88
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
451897,Southern Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
451897,Southern Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9120799999999999
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9928
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98575
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606299999999999
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96951
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.88
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Max),A,54.62
451897,Southern Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
451897,Southern Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87802
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9089299999999999
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95291
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95935
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9596899999999999
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97501
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.75
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Max),A,58.62
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8614200000000001
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9205899999999999
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89804
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.19
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98065
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444600000000001
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95837
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,73.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93515
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8970600000000001
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9871200000000001
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98688
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.5
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.5
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.25
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.25
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
451897,Southern Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
451897,Southern Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.38
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8491799999999999
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89722
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95389
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9922200000000001
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96841
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,109.75
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,109.88
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.75
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,58.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
451897,Southern Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
