Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9812
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98605
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97626
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.75
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,75.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.88
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.75
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Max),A,51.12
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.94
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77298
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8033399999999999
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9923700000000001
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,43.62
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97949
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98425
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9903299999999999
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.38
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.38
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.75
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
451897,Southern Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
451897,Southern Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7979999999999999
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83639
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9983200000000001
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,53.12
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,53.25
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.12
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9880399999999999
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9640799999999999
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97809
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,79.75
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,79.75
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.75
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
451897,Southern Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
451897,Southern Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8933399999999999
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8416399999999999
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98239
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99261
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97925
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,99.25
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,99.38
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.38
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.62
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.88
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.88
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Max),A,101.88
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Max),A,72.5
451897,Southern Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
451897,Southern Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,21.31
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8387399999999999
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82391
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97583
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.63
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98145
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94626
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,93.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,93.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Min),A,96.25
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Min),A,51.62
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
451897,Southern Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
451897,Southern Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,21.75
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8681
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75537
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.12
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97629
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789100000000001
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9605100000000001
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.12
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Max),A,84.88
451897,Southern Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
451897,Southern Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.38
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88034
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.38863000000000003
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9652700000000001
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9860200000000001
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9752200000000001
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96014
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.12
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,79.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.62
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
