Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Max),A,49.62
451897,Southern Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451897,Southern Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9877299999999999
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98215
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9619700000000001
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98282
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95767
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9417700000000001
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.38
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99649
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9778100000000001
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98944
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,18.12
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9632
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95755
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9547700000000001
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Max),A,59.5
451897,Southern Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
451897,Southern Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,30.81
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98636
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.18898
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9704
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.63
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9530299999999999
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94235
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96985
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
451897,Southern Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,29.19
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,32.75
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83783
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.49758
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9871200000000001
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9869399999999999
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95352
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9796100000000001
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,79.62
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.75
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Min),A,82.38
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98993
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77627
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9673200000000001
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98474
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98175
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,71.5
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,73.75
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.75
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.75
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451897,Southern Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451897,Southern Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98856
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.49113999999999997
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99115
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.983
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.88
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81711
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97696
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9757399999999999
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.25
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9646899999999999
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95972
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9908399999999999
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
