Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,60.75
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.88
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Max),A,81.88
451897,Southern Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
451897,Southern Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99005
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77383
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.81
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98325
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9596899999999999
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9714
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Max),A,57.62
451897,Southern Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
451897,Southern Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.69
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77322
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70098
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97983
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9839200000000001
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9949600000000001
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9763799999999999
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.88
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
451897,Southern Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
451897,Southern Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.31
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86166
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.48312
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8653799999999999
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.06
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98111
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9633799999999999
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97049
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.25
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.25
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Max),A,63.75
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
451897,Southern Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-64.94
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89654
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.25933
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9711299999999999
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.94
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97351
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9778399999999999
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.88
451897,Southern Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Max),A,61.25
451897,Southern Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
451897,Southern Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-85.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74844
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.0251
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8742700000000001
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9803200000000001
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9866
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9768700000000001
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8139
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97259
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9823
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96585
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9903
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9556
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.38
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Max),A,55.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
