Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65737
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9950600000000001
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9954799999999999
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.62
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92361
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99539
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9602700000000001
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.5
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.62
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Min),A,108.88
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Max),A,109.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Max),A,75.5
451897,Southern Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
451897,Southern Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75125
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99469
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8370000000000001
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.31
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8823799999999999
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9844700000000001
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.25
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
451897,Southern Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7043699999999999
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99377
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98782
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8979799999999999
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98151
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
451897,Southern Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
451897,Southern Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73431
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9943799999999999
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8625200000000001
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9114399999999999
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96893
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98083
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76388
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99393
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8436899999999999
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.06
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96329
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9149799999999999
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97711
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98721
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99356
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9941399999999999
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.38
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.57
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7803
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99118
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91461
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Max),A,60.88
451897,Southern Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451897,Southern Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-105.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9903
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93799
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.04662
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.75
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.88
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.75
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.12
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.25
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.12
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.69885
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9528200000000001
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8609600000000001
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.25
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.25
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
