Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8009
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97662
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8707299999999999
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72625
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96072
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9494
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.88
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-64.44
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81466
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.28408
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8558600000000001
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-131.56
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.27657
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8321200000000001
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-114.69
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-141.38
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74231
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.29574
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5378
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86264
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9831200000000001
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96909
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.75
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-128.5
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9486700000000001
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99545
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.20439000000000002
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.06
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.56747
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93011
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9427200000000001
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-52.19
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,137.81
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81402
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.27407
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.40926
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90607
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9902
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87466
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.25
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.38
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.38
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.38
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70813
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99646
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.58911
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.19
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89407
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94821
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89795
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-152.13
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82565
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88418
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.48998
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
