Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8649
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94604
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9326200000000001
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.88
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89349
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8096300000000001
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97391
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9379
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9947799999999999
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.58895
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.88
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,75.12
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.88
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.5
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82596
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99011
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87921
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9343899999999999
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99384
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78906
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.88
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.88
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.88
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.75
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.37
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82724
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69833
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91971
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9257200000000001
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9907799999999999
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85434
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.19
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8790600000000001
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.44393
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9809
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9130799999999999
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98892
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8197
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-137.75
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93948
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.49831000000000003
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9829700000000001
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90149
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9925799999999999
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.62
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.75
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.62
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451897,Southern Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-96.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,23.31
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7007399999999999
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.0031
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8678
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76803
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98718
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6140399999999999
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.25
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
