Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.12
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74524
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9757100000000001
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9829700000000001
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94073
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94205
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,70.62
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.62
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.62
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-86.94
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80133
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.03075
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95578
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66476
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9864799999999999
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96646
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.5
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.25
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Max),A,40.88
451897,Southern Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-43.31
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.996
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.45235
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9873700000000001
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92953
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96762
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.12
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.12
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.12
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
451897,Southern Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-88.44
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9981700000000001
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.02333
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76065
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,18.88
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.88
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6260899999999999
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99435
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9460700000000001
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.38
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,70.25
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,81.62
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.88
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8236399999999999
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97159
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9654200000000001
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9454899999999999
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9953299999999999
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534299999999999
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,72.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,72.12
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.12
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-48.69
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8518
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5321
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9519299999999999
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83316
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9955700000000001
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,75.12
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,75.12
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.12
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Min),A,22.38
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,16.44
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-101.5
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8422799999999999
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99069
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.06813
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.12
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.25
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.25
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88592
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9928899999999999
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.897
