Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.88
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85272
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99179
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84573
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72985
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9884299999999999
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8920299999999999
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.88
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.88
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Max),A,73.25
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99393
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94968
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9474799999999999
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8436600000000001
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9971
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96591
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.75
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.88
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.75
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.75
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.88
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.88
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.37
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8613299999999999
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80658
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9207799999999999
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8598299999999999
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99469
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95724
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,96.12
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,96.12
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.12
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Min),A,99.75
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90536
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9369799999999999
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9492200000000001
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9931
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92425
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.62
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.5
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.62
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.93
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8889100000000001
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.52752
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9617
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9567899999999999
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99698
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88254
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.88
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.25
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.62
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.19
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79742
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.86856
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81799
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9429
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99536
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95511
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,74.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,74.25
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.62
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
