Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70999
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95447
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73761
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.63
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93375
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9952700000000001
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91586
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.62
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.75
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-104.75
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6927399999999999
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.15538
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9309700000000001
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9725
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9795799999999999
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9649700000000001
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.12
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Max),A,58.75
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-160.75
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61703
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76669
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9633799999999999
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9898399999999999
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9939899999999999
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99445
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,79.5
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.75
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,81.25
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,81.5
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.38
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,78.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,78.12
451897,Southern Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Max),A,81.25
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
451897,Southern Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
451897,Southern Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-146.88
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9646600000000001
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.54348
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97293
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99011
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96457
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,93.88
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,94.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.12
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.25
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.12
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Max),A,57.38
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451897,Southern Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99203
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9744
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9662799999999999
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.5
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.5
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98614
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9962799999999999
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9669200000000001
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.12
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.12
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.12
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.88
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.88
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.88
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Max),A,65.12
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Min),A,50.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451897,Southern Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.44
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.06
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73248
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8125600000000001
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76226
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9904200000000001
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95486
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.88
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.12
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.38
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,62.25
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.88
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73678
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88382
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97098
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96539
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9906
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97931
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
