Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
451897,Southern Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451897,Southern Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.81
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-124.44
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44924
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.31826
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98511
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9744299999999999
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9943799999999999
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,66.5
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,68.75
451897,Southern Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.12
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
451897,Southern Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.31
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70626
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9855299999999999
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95767
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9798
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9713700000000001
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99072
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.25
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.88
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.62
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Min),A,67.25
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Max),A,67.38
451897,Southern Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
451897,Southern Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79562
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92563
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93866
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97583
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9787600000000001
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8656
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9566
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9516
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9708200000000001
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99524
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9694200000000001
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.38
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.5
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.81
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73437
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9615799999999999
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74926
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99551
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9887100000000001
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,80.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,80.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,53.88
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.12
451897,Southern Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Max),A,60.5
451897,Southern Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451897,Southern Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85235
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7992199999999999
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88116
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9051799999999999
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97491
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.62
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.75
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8295299999999999
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51064
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97913
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
