Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9003899999999999
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9646600000000001
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9549200000000001
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82937
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97751
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9046
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88302
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97946
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9669200000000001
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67675
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96411
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85354
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9743
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9959399999999999
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97678
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,80.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,80.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Min),A,89.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
451897,Southern Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6585
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.52572
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9798600000000001
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98157
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9849899999999999
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92819
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.75
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.88
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Max),A,68.12
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.63
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59429
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94342
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78503
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9219299999999999
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96878
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9303299999999999
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-164.38
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.94
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7351300000000001
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.79098
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84515
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88675
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9588
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9263
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7623300000000001
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8823200000000001
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8337100000000001
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84485
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9631299999999999
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9279799999999999
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
