Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84509
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8277899999999999
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97815
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88092
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95529
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93405
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.87
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65142
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81613
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93332
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8579100000000001
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94668
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91653
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.81
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53793
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8531799999999999
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9197700000000001
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8858299999999999
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95486
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9127799999999999
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.94
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5444899999999999
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9009999999999999
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84414
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96609
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93735
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88669
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99646
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84262
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85785
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.25
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9000799999999999
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94491
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9046299999999999
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.19
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76815
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87698
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86413
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89645
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95996
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9202899999999999
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79535
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88876
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89587
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9434799999999999
451897,Southern Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93161
