Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8657799999999999
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8995700000000001
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83886
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94327
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95926
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93591
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8717299999999999
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84149
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9092399999999999
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94858
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9672799999999999
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96341
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8766200000000001
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77899
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86795
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9468700000000001
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96536
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83578
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79806
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93491
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93301
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606600000000001
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9617600000000001
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.62
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68533
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8792399999999999
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8566
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91348
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9545
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.88
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49303
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83929
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9153100000000001
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91519
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96524
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9563299999999999
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70501
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69091
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9084200000000001
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91574
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97104
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9515399999999999
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
