Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8078
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7780699999999999
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88699
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91904
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96329
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9465600000000001
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8638
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83859
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8708799999999999
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9056700000000001
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9487899999999999
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9625799999999999
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8074600000000001
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81497
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8934
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9505600000000001
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9511700000000001
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587399999999999
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7602800000000001
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8193299999999999
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86526
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94934
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9521200000000001
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80786
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8270200000000001
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88049
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9536399999999999
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95294
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96268
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.81
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47906000000000004
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9148200000000001
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8925799999999999
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9147299999999999
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94006
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94479
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.88
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49123
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9063100000000001
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9135700000000001
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
