Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91809
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9801
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80188
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9033200000000001
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90527
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89279
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98029
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85867
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93091
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90738
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9620700000000001
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94342
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9472299999999999
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61547
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89584
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9172
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9210799999999999
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98624
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94684
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6348199999999999
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84341
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95206
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.69
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88992
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9469299999999999
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9411
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.25
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6437
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80328
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90249
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90274
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95624
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95447
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.75
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7413
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9139700000000001
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8686799999999999
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9191600000000001
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95694
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95615
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
