Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.94
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.62
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65768
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8756700000000001
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8431700000000001
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96683
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9542799999999999
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96759
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.75
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75665
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9029200000000001
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86139
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89392
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9486700000000001
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91009
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9902
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89386
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.19
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.905
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93747
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9486100000000001
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8164
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91617
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93732
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9144899999999999
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97501
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95016
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8576600000000001
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9010299999999999
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90784
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95129
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9589799999999999
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-11T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90317
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8475600000000001
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9305399999999999
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9165
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9874299999999999
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96298
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
451897,Southern Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89471
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76184
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9762299999999999
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9223899999999999
