Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7510600000000001
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8914799999999999
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9688399999999999
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.56
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9698200000000001
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9477200000000001
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95642
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (Max),A,56.12
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451897,Southern Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77841
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89554
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90423
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9689
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9745799999999999
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.62
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.62
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (Max),A,67.38
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.37
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67013
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86798
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9204700000000001
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9656399999999999
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96695
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9763200000000001
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (Max),A,48.38
451897,Southern Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
451897,Southern Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.63
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6844399999999999
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9417399999999999
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9529700000000001
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.81
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93658
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95386
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7679699999999999
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90094
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9334399999999999
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8852200000000001
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90405
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9021899999999999
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9593200000000001
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.38
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (Max),A,40.88
451897,Southern Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96014
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86566
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97678
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9702799999999999
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96326
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.5
