Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
451897,Southern Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
451897,Southern Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98459
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89599
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96655
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.62
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.62
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.62
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9714
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9642
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9847100000000001
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.75
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.75
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.62
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.75
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (Max),A,72.25
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (Max),A,72.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
451897,Southern Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9517200000000001
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88336
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95114
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.62
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.19
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97583
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9509
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9704
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.25
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9629200000000001
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97946
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9765299999999999
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.88
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.12
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.88
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.5
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733299999999999
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9481799999999999
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96591
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.12
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.38
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.25
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (Max),A,63.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95914
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99567
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91333
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.12
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9821200000000001
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,84.88
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,85.12
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.88
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9057
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9063100000000001
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99408
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,55.88
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.75
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.31
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97159
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95993
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97388
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.88
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.12
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (Max),A,69.75
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
451897,Southern Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
451897,Southern Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92166
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81921
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9100600000000001
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.94
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9464100000000001
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95105
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9683200000000001
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
451897,Southern Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9010600000000001
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9909399999999999
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95215
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
