Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94726
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96088
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9646899999999999
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
451897,Southern Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
451897,Southern Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89645
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9244100000000001
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9201299999999999
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96359
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9560799999999999
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9845
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.75
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.88
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (Max),A,57.12
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
451897,Southern Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
451897,Southern Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87335
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9071600000000001
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99423
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.75
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9333799999999999
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94189
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97824
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (Max),A,93.25
451897,Southern Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
451897,Southern Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8085600000000001
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8345899999999999
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91461
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93411
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96439
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9520299999999999
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84573
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.823
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91504
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.44
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94214
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9412200000000001
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94742
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9013
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83185
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95886
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9415
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9666399999999999
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98157
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (Min),A,70.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451897,Southern Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79171
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9447
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9654200000000001
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
