Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451897,Southern Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
451897,Southern Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.69
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88882
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63278
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9383799999999999
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9538
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98767
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (Max),A,75.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
451897,Southern Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,33.44
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79037
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8345299999999999
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9096700000000001
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9241
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9471700000000001
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96316
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,25.62
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77008
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91266
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92871
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.56
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9726899999999999
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94775
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97641
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
451897,Southern Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.69
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82644
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72863
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9666399999999999
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97498
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98441
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9859600000000001
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.75
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.75
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451897,Southern Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451897,Southern Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,30.94
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.25
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75256
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.60302
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99716
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,62.88
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,62.88
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.88
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96344
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93985
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9891399999999999
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (Min),A,116.88
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (Max),A,119.12
451897,Southern Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,35.94
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.06
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78491
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6040300000000001
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9382299999999999
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9624
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9880399999999999
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,82.38
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,82.88
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.25
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.38
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
451897,Southern Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
451897,Southern Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.5
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92795
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.54003
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94257
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
