Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9620700000000001
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9473600000000001
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95621
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.5
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98834
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70098
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9402799999999999
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.5
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9853799999999999
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93332
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98157
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.25
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.5
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.38
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (Max),A,56.38
451897,Southern Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9971
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74405
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9831799999999999
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99008
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97214
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,98.88
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,99.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (Max),A,72.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,29.31
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7791399999999999
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8193299999999999
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90866
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9696
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9547100000000001
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96265
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.38
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
451897,Southern Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9933200000000001
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88818
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9859600000000001
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,17.62
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.25
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96945
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9281299999999999
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9574600000000001
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.38
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
451897,Southern Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8748100000000001
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92581
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88736
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9691200000000001
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94809
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9600799999999999
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.31
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65545
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85754
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9940200000000001
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.25
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98395
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9728399999999999
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9572700000000001
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,81.12
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,81.38
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.25
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (Max),A,37.88
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
451897,Southern Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
451897,Southern Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
