Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.12
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.63
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59655
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86841
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99725
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,56.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.5
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94147
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9622200000000001
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9675
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (Min),A,87.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
451897,Southern Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8157
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9656100000000001
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99384
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.75
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98779
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9758899999999999
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.88
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.12
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (Max),A,83.25
451897,Southern Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
451897,Southern Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81875
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9722299999999999
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97144
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.19
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9772
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93555
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98383
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.62
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.88
451897,Southern Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.88
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
451897,Southern Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451897,Southern Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9314
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9798600000000001
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8609899999999999
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9845
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9666399999999999
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9604799999999999
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.38
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.5
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.38
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7871100000000001
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99493
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9524799999999999
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.19
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96091
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95236
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97678
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.25
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.56
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77142
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97888
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88708
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94434
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9745799999999999
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95435
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (Max),A,41.75
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72341
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97678
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.888
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96295
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9893200000000001
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.25
