Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.5
451897,Southern Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.25
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
451897,Southern Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
451897,Southern Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8765200000000001
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97449
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87933
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95126
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98715
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9863299999999999
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.38
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.12
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.62
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (Max),A,58.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
451897,Southern Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84854
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97775
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96759
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9915799999999999
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99631
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.5
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.5
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,86.12
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,86.25
451897,Southern Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.12
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (Min),A,104.12
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
451897,Southern Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
451897,Southern Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,26.25
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76321
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.43536
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9829700000000001
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.19
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94104
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97583
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9858100000000001
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
451897,Southern Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,131.81
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7840199999999999
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.12047000000000001
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98666
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9627700000000001
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9570000000000001
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9571200000000001
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (Max),A,49.12
451897,Southern Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79998
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81942
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9972200000000001
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.63
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8772
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9858100000000001
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.62
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
451897,Southern Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
451897,Southern Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.69
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59747
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61334
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98364
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8629700000000001
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9516600000000001
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91055
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.25
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.25
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (Max),A,23.62
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-137.13
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69531
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.26653000000000004
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.983
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
