Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89041
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9919399999999999
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97449
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.93
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-135.87
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6846300000000001
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.43293999999999994
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8153699999999999
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95309
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98325
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94595
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (Max),A,37.88
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.44
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9962200000000001
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6360399999999999
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9584299999999999
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.63
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92935
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9463799999999999
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.87
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.56
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99774
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9932200000000001
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.68093
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.5
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-32.56
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.57885
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9612700000000001
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.62768
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.56
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.44
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9968600000000001
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8933700000000001
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.53442
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.69
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93548
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84988
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-140.88
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9962200000000001
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97415
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.55273
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.75
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.677
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94025
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.62658
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.93
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99698
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9491299999999999
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74554
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.25
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9760700000000001
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9191600000000001
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.65783
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
