Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,160.5
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7235699999999999
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91379
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9654799999999999
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.56
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-27.25
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6014
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890700000000001
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.71667
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.62
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.69
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74224
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9857799999999999
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.42922
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.88
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-37.69
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4723100000000001
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.35375
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.5
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.62
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.62
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.75
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.75
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-133.37
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75308
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9781799999999999
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.29020999999999997
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68002
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98944
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.65896
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.25
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.38
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.25
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-121.44
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8193
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98444
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.28768
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87103
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95926
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88354
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.88
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.88
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.06
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88321
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98306
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9212600000000001
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.81
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.37535999999999997
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93927
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9358799999999999
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.81
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73724
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98639
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.61382
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.5
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4501
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9894700000000001
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.55166
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.88
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.37
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.69
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-123.56
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77725
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98065
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.43987
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
