Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9433
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877600000000001
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.63076
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.88
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.88
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (Max),A,36.5
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.25
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.63
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7933899999999999
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88702
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8222299999999999
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7691899999999999
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9657
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.71585
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.12
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.25
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.25
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.81
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,140.94
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8938
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98572
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.53973
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.94
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9584600000000001
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95196
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82544
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.75
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86435
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.86487
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8744799999999999
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-58.75
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8900399999999999
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.17855
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.5
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.87
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76825
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98526
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77395
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9591700000000001
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9925200000000001
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.62853
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.75
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.75
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.75
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.31
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,103.06
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78418
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9838600000000001
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.18633
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.49578
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9686899999999999
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88885
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.5
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7861899999999999
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5342600000000001
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8705700000000001
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.58834
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9954799999999999
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7005899999999999
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
