Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.06
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51727
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98108
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95349
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.62
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70108
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98019
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.14958
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.19
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.06
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7228399999999999
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9630700000000001
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9438799999999999
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9801
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9961899999999999
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9473299999999999
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,83.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,83.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.5
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7738
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97708
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8638299999999999
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95468
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98505
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84021
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.87
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.37
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6834100000000001
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9773299999999999
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.79611
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,25.5
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.31
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.40768000000000004
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92947
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96634
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.25
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-120.69
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8225100000000001
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89374
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.16863
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.5
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.62
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.62
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66687
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99008
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9827299999999999
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.25
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.25
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.25
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-95.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87066
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.01454
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9536399999999999
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95605
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99185
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98416
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.12
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.12
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.62
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.37
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7507
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77551
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97421
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9726899999999999
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99261
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97293
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
