Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.88
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (Max),A,48.38
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,162.94
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7593300000000001
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.43282
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81442
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91653
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99121
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.88
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.75
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-135.87
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80865
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.19384
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85565
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98325
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.12
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.12
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.12
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.88
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59075
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.79043
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8709100000000001
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8427399999999999
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99515
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96896
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.62
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.75
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.88
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.75
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (Max),A,50.62
451897,Southern Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.43
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6552100000000001
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89425
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6593600000000001
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8218700000000001
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9637100000000001
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.75
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.75
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.75
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.12
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-91.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7703800000000001
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9279799999999999
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.025710000000000004
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79104
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97272
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97446
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.25
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-67.5
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87311
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.21514
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.24868
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9574299999999999
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890399999999999
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.63
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64749
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9631
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93921
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
