Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81985
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99118
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.25
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.88
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,62.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.75
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (Max),A,72.75
451897,Southern Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
451897,Southern Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.06
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69238
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9751299999999999
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.2911
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.63
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9718
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9610299999999999
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96344
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.62
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.31
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.94
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-128.43
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50997
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94995
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.31185
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.5
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9675600000000001
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9880399999999999
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94147
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.44
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.87
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5643199999999999
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.2506
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93619
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9585
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98944
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9794
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (Max),A,49.25
451897,Southern Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.81
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8651399999999999
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9536399999999999
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83847
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9722
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96536
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95752
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.75
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.75
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.75
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (Max),A,39.62
451897,Southern Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
451897,Southern Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.56
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79187
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.87875
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9782700000000001
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.63
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9292600000000001
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95395
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91028
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-94.75
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8092600000000001
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91138
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.016919999999999998
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95645
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98605
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.987
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.25
451897,Southern Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
