Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.06
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8481700000000001
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94775
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9345399999999999
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9857799999999999
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98367
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
451897,Southern Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451897,Southern Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.5
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9954200000000001
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9267299999999999
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9936799999999999
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9649
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9574
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9481200000000001
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (Max),A,60.62
451897,Southern Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451897,Southern Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.38
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.87
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.19
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51846
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.19295
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7368399999999999
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9692700000000001
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98062
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97162
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.62
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.44
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6329
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9862700000000001
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85519
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96194
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95962
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.75
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.94
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-149.38
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6517
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.41711000000000004
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86355
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9816
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93066
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,157.5
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7821899999999999
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.27074000000000004
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9657
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9553200000000001
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98331
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-91.88
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73324
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.01375
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
