Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8713700000000001
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9792799999999999
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98926
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.25
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.25
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
451897,Southern Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451897,Southern Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74728
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5542199999999999
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92624
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9526399999999999
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98972
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9514799999999999
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7962899999999999
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68792
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90933
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88476
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9967299999999999
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9601700000000001
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.88
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80508
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76764
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9654799999999999
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94153
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99365
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9817799999999999
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,87.25
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,87.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (Min),A,90.12
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
451897,Southern Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
451897,Southern Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.82
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8424
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6765399999999999
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83606
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9124700000000001
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94565
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8717600000000001
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7225600000000001
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7434
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81604
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9418
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97562
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89828
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80462
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9805299999999999
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8818
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96036
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93658
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94394
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
