Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8725
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69488
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90799
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.31
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94794
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93594
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9226700000000001
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92163
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85931
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8324600000000001
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9216
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9433
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92871
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.5
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6550199999999999
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8255
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90817
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8733799999999999
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89084
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95599
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.56
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66384
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9041100000000001
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93716
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95837
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95972
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91553
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.63
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4456100000000001
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88949
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9151
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9627399999999999
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9855
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92395
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.12
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.87
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64218
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89361
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8457
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89886
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95578
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9202299999999999
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.13
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6779999999999999
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8457
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9465600000000001
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96316
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9571799999999999
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
