Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79382
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91476
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9656100000000001
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9261799999999999
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7218600000000001
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89276
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9592299999999999
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9012100000000001
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9549200000000001
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9061299999999999
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.69
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58486
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8937700000000001
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99045
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91376
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9640799999999999
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92468
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
451897,Southern Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.31
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75042
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86831
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76294
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90546
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8991100000000001
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92499
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.13
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71621
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88699
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8855299999999999
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8681
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9492200000000001
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91171
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69006
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89023
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8316600000000001
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9627700000000001
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9389
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63766
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91196
451897,Southern Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90164
