Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66546
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85541
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8699600000000001
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9422299999999999
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9512
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9651799999999999
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8677299999999999
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9932200000000001
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91904
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9433600000000001
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9450700000000001
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96057
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82757
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8662700000000001
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89685
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95499
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9524799999999999
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96478
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87469
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8593700000000001
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8914200000000001
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96146
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9837899999999999
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96747
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.94
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65628
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8748799999999999
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9072899999999999
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97275
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93948
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.13
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67803
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9191600000000001
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93271
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95273
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9566
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.25
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73458
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88864
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88376
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
