Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.56
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95499
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9520000000000001
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94781
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7339100000000001
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88266
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9353
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9505600000000001
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95331
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9516899999999999
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80813
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8529899999999999
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92099
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95825
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9564799999999999
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9540700000000001
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87839
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9294100000000001
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9343299999999999
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9551700000000001
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90771
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96609
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7511899999999999
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9279799999999999
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8941
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94427
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98688
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95993
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.5
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7497199999999999
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9006299999999999
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92676
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94842
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96216
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94211
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61617
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89538
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88675
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95489
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96414
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96539
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (Max),A,22.25
