Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.56
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70629
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88684
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8962100000000001
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95731
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9645100000000001
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9507399999999999
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.75
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76367
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89831
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8508600000000001
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9635600000000001
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96042
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9527899999999999
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.62
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52633
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8233299999999999
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91376
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8946200000000001
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9723799999999999
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96085
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.69
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6873100000000001
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94137
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9034399999999999
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.81
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9248299999999999
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94852
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9657899999999999
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-09T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85025
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90512
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9232799999999999
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9711299999999999
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9540700000000001
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95901
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7666
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9246200000000001
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92145
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9587100000000001
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94824
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9754299999999999
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451897,Southern Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.31
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64544
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9240700000000001
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93429
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94342
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9556899999999999
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95288
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
