Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76754
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82995
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93579
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9624299999999999
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9652700000000001
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9650299999999999
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.25
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66973
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86755
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93347
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99524
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94025
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.12
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7410800000000001
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90576
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91971
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99554
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94952
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Max),A,47.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.06
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7278100000000001
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9366399999999999
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92911
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.81
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96967
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94052
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Max),A,57.12
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7076399999999999
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9103399999999999
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9612700000000001
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9654799999999999
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9465899999999999
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79916
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85657
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96506
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.37
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9558399999999999
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94119
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9705799999999999
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Max),A,56.12
451897,Southern Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.56
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
