Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67398
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9230299999999999
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90546
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9644799999999999
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96439
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96985
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8004399999999999
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93219
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93027
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9821799999999999
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97552
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97351
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.75
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.88
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
451897,Southern Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8712700000000001
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93942
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9332299999999999
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96826
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96396
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.12
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.25
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9404899999999999
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90597
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9778700000000001
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9646299999999999
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9440000000000001
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Max),A,53.5
451897,Southern Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
451897,Southern Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94125
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9297200000000001
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9303
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97049
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.12
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
451897,Southern Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9279799999999999
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87976
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97913
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.25
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9545
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9521200000000001
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9662799999999999
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Max),A,61.88
451897,Southern Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
451897,Southern Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92337
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86715
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92419
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97073
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9584
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9769
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.12
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.12
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
