Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
451897,Southern Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
451897,Southern Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9223899999999999
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91656
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93335
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.5
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93491
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97955
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451897,Southern Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451897,Southern Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97296
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93005
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92056
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9490299999999999
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96625
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451897,Southern Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96899
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9143399999999999
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94476
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9534600000000001
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9645100000000001
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96625
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Max),A,53.62
451897,Southern Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451897,Southern Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90307
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90594
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9686600000000001
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.43
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97839
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9422
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.62
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.88
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.75
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Max),A,63.88
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Max),A,50.38
451897,Southern Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8623
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92395
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92566
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.63
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9550200000000001
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9526100000000001
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96777
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9564799999999999
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9093600000000001
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97913
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9500700000000001
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9785799999999999
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93637
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Max),A,57.88
451897,Southern Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
451897,Southern Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9268200000000001
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92276
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91199
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
