Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93365
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95389
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97885
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.12
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
451897,Southern Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
451897,Southern Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8219299999999999
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97659
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9404
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95834
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97101
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Max),A,62.62
451897,Southern Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451897,Southern Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9040799999999999
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9162299999999999
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90771
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595299999999999
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9657899999999999
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9104899999999999
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97845
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96136
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98151
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9710700000000001
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9331
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.25
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.25
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.25
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9566600000000001
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.64331
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97803
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9776600000000001
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642299999999999
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.5
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Min),A,70.38
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
451897,Southern Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89938
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72235
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9632
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9579200000000001
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9827
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96985
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Max),A,58.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
451897,Southern Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.38
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83926
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73779
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9856600000000001
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9082
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9817799999999999
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9256
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
