Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Max),A,39.62
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Max),A,57.25
451897,Southern Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
451897,Southern Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.19
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98401
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.47744
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9668
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90909
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9454299999999999
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.62
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451897,Southern Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88116
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.48171
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9630700000000001
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90243
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899600000000001
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9454
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.88
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Min),A,52.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Max),A,52.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
451897,Southern Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89944
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96036
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9117700000000001
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8819899999999999
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9909100000000001
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9246200000000001
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Max),A,50.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.69
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9202899999999999
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7601600000000001
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89545
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9250200000000001
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97409
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94076
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9032
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.38576
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86682
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8369700000000001
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97711
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98813
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451897,Southern Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
451897,Southern Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8206100000000001
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8512200000000001
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91406
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9454
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98236
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9731700000000001
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Max),A,39.88
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
451897,Southern Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8990799999999999
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85669
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9891700000000001
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9325200000000001
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9911200000000001
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9720799999999999
