Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Max),A,46.25
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Max),A,45.12
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
451897,Southern Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
451897,Southern Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.94
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9035299999999999
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.45992
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9516899999999999
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88605
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9879100000000001
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94537
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7955
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9656100000000001
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94806
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9476899999999999
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9505899999999999
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97009
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Max),A,50.5
451897,Southern Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.63
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8672200000000001
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6542899999999999
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9490700000000001
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.31
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95755
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93585
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9797399999999999
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Max),A,59.88
451897,Southern Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
451897,Southern Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92889
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.15813
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94165
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9920700000000001
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,65.38
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,65.5
451897,Southern Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.38
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
451897,Southern Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
451897,Southern Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9470799999999999
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.55911
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95047
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.966
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98126
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9839200000000001
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.88
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Max),A,61.75
451897,Southern Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
451897,Southern Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99051
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51357
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83578
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9743299999999999
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93652
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,94.5
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,95.12
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.62
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Min),A,102.38
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Max),A,103.25
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
