Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86654
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5493399999999999
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95615
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9701799999999999
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9422
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9539200000000001
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.88
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9144899999999999
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89175
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89459
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96204
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9913299999999999
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9560799999999999
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76135
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9884
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9941700000000001
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,45.25
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99316
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93606
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.12
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
451897,Southern Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451897,Southern Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83636
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8449399999999999
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9762
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96619
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9902
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.62
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.62
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
451897,Southern Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
451897,Southern Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72613
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8708799999999999
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90948
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9473600000000001
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99213
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96094
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451897,Southern Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80862
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85446
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88864
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9515100000000001
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99319
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96844
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.25
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.38
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.38
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451897,Southern Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78375
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.40893
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9035299999999999
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96524
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9955700000000001
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97198
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
