Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Max),A,47.25
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-157.06
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82226
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61456
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98621
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96081
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99329
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715600000000001
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.5
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Max),A,50.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
451897,Southern Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.69
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.31
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74456
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.60488
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9651799999999999
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9741799999999999
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96054
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98895
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.12
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.25
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.12
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
451897,Southern Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
451897,Southern Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.44
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.31
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65322
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.64373
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9754
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9654200000000001
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99118
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93466
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.38
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.5
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451897,Southern Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76962
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5442100000000001
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9693299999999999
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95068
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9848
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92355
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
451897,Southern Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
451897,Southern Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7650399999999999
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9812299999999999
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9892
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.37
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9556899999999999
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96967
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92758
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
451897,Southern Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.5
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80743
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91186
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9596600000000001
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.703
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9968
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9120799999999999
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.88
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.12
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7308
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.60629
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8475600000000001
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
