Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98077
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94678
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9641700000000001
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.38
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.19
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7323
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81042
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96924
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97821
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9515399999999999
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8808
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.88
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.94
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.56
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7396199999999999
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5801
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90176
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97534
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93317
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8894299999999999
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8165600000000001
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.20964000000000002
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96805
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9265399999999999
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9447
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9579200000000001
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Max),A,44.12
451897,Southern Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88449
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7893600000000001
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8287899999999999
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9128700000000001
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9551700000000001
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95901
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.62
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.19
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7589100000000001
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9164100000000001
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70675
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95401
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99539
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97201
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.12
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.25
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.44
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7951600000000001
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77722
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5581
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.5
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9047799999999999
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9730200000000001
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
